Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.07
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.86
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.27
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,6.6
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
902455,Allington Gdns. North Boston,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.88
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.2
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.9
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,N Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,6.6
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
902455,Allington Gdns. North Boston,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.45
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.07
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.39
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,N Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,6.7
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
902455,Allington Gdns. North Boston,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.68
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.12
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.95
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,N Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,6.9
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
902455,Allington Gdns. North Boston,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.13
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.54
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,7.73
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,N Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,6.9
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
902455,Allington Gdns. North Boston,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.08
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.56
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,8.57
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,N Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,6.9
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
902455,Allington Gdns. North Boston,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.15
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.08
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,N Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,60.1
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,7.0
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
902455,Allington Gdns. North Boston,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.95
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.59
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.58
