Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,N Current (RMS),A,33.9
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.12
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,7.0
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
902455,Allington Gdns. North Boston,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.79
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.33
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,10.34
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,N Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,43.1
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,7.1
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
902455,Allington Gdns. North Boston,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.85
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.76
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.42
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,N Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,49.1
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.65
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,7.2
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
902455,Allington Gdns. North Boston,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,12.39
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.5
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.57
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,N Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.3
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,70.8
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,7.2
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
902455,Allington Gdns. North Boston,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,12.93
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.82
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.13
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,N Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,50.3
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,55.7
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,7.3
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
902455,Allington Gdns. North Boston,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,11.8
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.95
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.17
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,N Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,49.1
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.27
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,7.2
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.16
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
902455,Allington Gdns. North Boston,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,11.66
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.98
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.47
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,N Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,48.8
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.01
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,87.3
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,131.9
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,7.3
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.44
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
902455,Allington Gdns. North Boston,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.74
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.75
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.18
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,N Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,53.1
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
