Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.07
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.5
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,7.4
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
902455,Allington Gdns. North Boston,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,10.93
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.0
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.9
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,45.6
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,66.6
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,82.1
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.91
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,78.3
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.1
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.14
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,7.4
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.84
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
902455,Allington Gdns. North Boston,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.44
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.43
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.13
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,N Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,76.3
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.27
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,87.4
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,129.7
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.53
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
902455,Allington Gdns. North Boston,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.93
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.6
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.47
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,N Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,45.6
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,69.3
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,48.1
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.3
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.78
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,77.8
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.6
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,7.5
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.5
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
902455,Allington Gdns. North Boston,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.5
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.26
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.35
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,N Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.5
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,63.7
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.16
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,128.5
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,7.6
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.5
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
902455,Allington Gdns. North Boston,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.01
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.8
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.38
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,50.2
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,66.0
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,64.3
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.03
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,72.0
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,7.6
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.19
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
902455,Allington Gdns. North Boston,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.54
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.36
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.64
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,N Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,84.4
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.9
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.42
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,130.0
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,7.7
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.76
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
902455,Allington Gdns. North Boston,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,13.31
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.82
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.88
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,N Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,55.5
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,82.9
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,82.4
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
