Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.54
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,91.8
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,144.2
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,N Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,7.8
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
902455,Allington Gdns. North Boston,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,16.36
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,22.96
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.04
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,N Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,67.9
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,95.1
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,75.7
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.62
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.8
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L3 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.29
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.3
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
902455,Allington Gdns. North Boston,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,17.26
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.2
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,15.82
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,N Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,79.6
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,7.9
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
902455,Allington Gdns. North Boston,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,18.05
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.28
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.01
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,N Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,67.7
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.5
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,58.3
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,8.0
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.75
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
902455,Allington Gdns. North Boston,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,15.07
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.33
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.82
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,N Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,75.8
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.93
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,8.1
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.84
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
902455,Allington Gdns. North Boston,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,19.76
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.12
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.22
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,N Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,82.0
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,82.8
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.43
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,68.0
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.2
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,8.2
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
902455,Allington Gdns. North Boston,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,16.59
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.84
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,18.69
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,N Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,69.1
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,81.9
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.69
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,77.6
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.1
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.27
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,8.3
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.89
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
902455,Allington Gdns. North Boston,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,17.5
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.13
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,19.74
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,72.5
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,75.3
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,82.0
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
