Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.78
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,77.4
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.34
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,8.3
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.09
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
902455,Allington Gdns. North Boston,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,17.48
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.43
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,N Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,72.5
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,84.9
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.32
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,90.8
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,137.9
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.96
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
902455,Allington Gdns. North Boston,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,16.63
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.44
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.63
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,68.6
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,76.4
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,77.6
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.93
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,78.4
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.44
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
902455,Allington Gdns. North Boston,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,16.21
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.76
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.39
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,N Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,66.9
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.54
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,74.7
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,130.5
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,8.4
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.51
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
902455,Allington Gdns. North Boston,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,18.87
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.53
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.86
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,78.2
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,64.7
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,49.7
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.43
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,8.5
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.81
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
902455,Allington Gdns. North Boston,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,21.88
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,22.45
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,16.48
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,N Current (RMS),A,39.7
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,90.7
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,93.8
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,68.5
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.9
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,58.5
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.5
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L2 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.54
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
902455,Allington Gdns. North Boston,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,23.81
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,25.42
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.48
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,N Current (RMS),A,57.9
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,98.3
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,105.5
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,72.5
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.1
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.44
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.25
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
902455,Allington Gdns. North Boston,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,21.44
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,20.33
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,15.75
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,N Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,90.5
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,84.5
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
