Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.03
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,67.4
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.6
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,N Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.9
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
902455,Allington Gdns. North Boston,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,24.46
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,21.56
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,16.95
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,N Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,102.7
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,89.7
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,71.0
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.74
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,63.9
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.9
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.64
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
902455,Allington Gdns. North Boston,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,18.31
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,26.34
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.28
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,N Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,76.1
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,109.3
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,93.1
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.33
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L2 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,8.6
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.16
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
902455,Allington Gdns. North Boston,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,17.89
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,21.86
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.72
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,N Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,74.6
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,91.2
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,107.1
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.17
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,N Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,8.7
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.51
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
902455,Allington Gdns. North Boston,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.78
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,18.91
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.5
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.79
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,N Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,79.0
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,89.7
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,107.4
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.76
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,N Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,8.7
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
902455,Allington Gdns. North Boston,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,1.06
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,16.55
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.49
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,28.96
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,N Current (RMS),A,53.0
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,69.2
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,77.7
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,121.2
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.99
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,8.8
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.48
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
902455,Allington Gdns. North Boston,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,15.98
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.0
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,27.37
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,N Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,66.4
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,113.8
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.13
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.9
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.4
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,8.9
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
902455,Allington Gdns. North Boston,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,17.96
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.35
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.52
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,N Current (RMS),A,40.7
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,74.8
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,109.5
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.89
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
