Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,9.0
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
902455,Allington Gdns. North Boston,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,14.2
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.02
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,27.46
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,N Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,59.3
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,75.4
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,113.0
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.91
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,9.1
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.4
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.76
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
902455,Allington Gdns. North Boston,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.93
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,16.84
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.13
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,36.59
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,N Current (RMS),A,77.3
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,70.1
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,67.3
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,150.5
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.86
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,9.4
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.73
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.17
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
902455,Allington Gdns. North Boston,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,16.24
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.13
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,27.68
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,N Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,67.2
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,75.0
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,115.9
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.91
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.2
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,9.5
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.89
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
902455,Allington Gdns. North Boston,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,14.82
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.04
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,27.06
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,N Current (RMS),A,50.9
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,110.9
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.77
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,58.9
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,9.7
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.15
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
902455,Allington Gdns. North Boston,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,11.31
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.88
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.93
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,N Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,90.4
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.07
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,75.3
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.7
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,N Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,9.8
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.96
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
902455,Allington Gdns. North Boston,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.43
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.94
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.07
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,50.2
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,74.8
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.6
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,70.2
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,123.3
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,9.9
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.52
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
902455,Allington Gdns. North Boston,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.76
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.39
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.45
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,N Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,69.3
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.29
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,66.2
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
