Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,10.0
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
902455,Allington Gdns. North Boston,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,11.21
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.69
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.39
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.43
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.1
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.07
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
902455,Allington Gdns. North Boston,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.98
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.6
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,14.74
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,N Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.18
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,73.0
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.2
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.3
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
902455,Allington Gdns. North Boston,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.64
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.36
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.8
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,N Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.54
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.4
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
902455,Allington Gdns. North Boston,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.92
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.47
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.25
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,N Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.56
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
902455,Allington Gdns. North Boston,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.3
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.2
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.12
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,N Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.9
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
902455,Allington Gdns. North Boston,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.44
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.56
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.11
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.4
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
902455,Allington Gdns. North Boston,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.12
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.03
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.72
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,N Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,47.2
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,52.2
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.21
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
