Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.5
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
902455,Allington Gdns. North Boston,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.49
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.91
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.08
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,N Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,50.6
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,N Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.4
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
902455,Allington Gdns. North Boston,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.63
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.97
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.08
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.57
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,N Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
902455,Allington Gdns. North Boston,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.57
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.31
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.52
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,N Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,59.8
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.54
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.85
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,N Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,16.2
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
902455,Allington Gdns. North Boston,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.9
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.07
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.38
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,N Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,51.2
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.39
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,N Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,16.9
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
902455,Allington Gdns. North Boston,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.96
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.18
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,N Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.52
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L1 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,16.9
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
902455,Allington Gdns. North Boston,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.24
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.17
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.49
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,N Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,67.1
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.71
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.56
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,61.3
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L1 Active Power,kW,12.42
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,N Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,16.5
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
902455,Allington Gdns. North Boston,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.83
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.7
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.95
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,14.8
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,N Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.25
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L1 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
