Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
902455,Allington Gdns. North Boston,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.11
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.37
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,10.71
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,N Current (RMS),A,38.0
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,45.1
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.77
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.82
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L1 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
902455,Allington Gdns. North Boston,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.71
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.42
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.01
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,47.4
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,49.7
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.75
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.34
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.07
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,79.6
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.8
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
902455,Allington Gdns. North Boston,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.25
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.07
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.66
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,N Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.81
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.5
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.2
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.9
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
902455,Allington Gdns. North Boston,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.96
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.98
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.94
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,N Current (RMS),A,40.5
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,38.4
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,67.7
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.54
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.32
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.43
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,N Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.4
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
902455,Allington Gdns. North Boston,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.98
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.67
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.83
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.52
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,N Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.4
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.72
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.82
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
902455,Allington Gdns. North Boston,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.93
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,8.64
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,N Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.56
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.77
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.95
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.9
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
902455,Allington Gdns. North Boston,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.9
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.81
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,9.36
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,N Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,50.6
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.68
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.58
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
