Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
902455,Allington Gdns. North Boston,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.57
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.16
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,N Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.21
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.67
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.32
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.5
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
902455,Allington Gdns. North Boston,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,1.22
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.98
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.96
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.92
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,N Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.95
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-1.21
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.83
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L1 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,N Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
902455,Allington Gdns. North Boston,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,10.7
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.66
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.44
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,45.2
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,52.3
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.01
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.76
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,N Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,10.3
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
902455,Allington Gdns. North Boston,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.17
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,8.19
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.5
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,N Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.97
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.63
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.86
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.5
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
902455,Allington Gdns. North Boston,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.59
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.26
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,N Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,71.9
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,8.8
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
902455,Allington Gdns. North Boston,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.25
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.79
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,N Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,49.0
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.19
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.72
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.48
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,8.3
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
902455,Allington Gdns. North Boston,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.78
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.73
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.7
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,N Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,66.2
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.75
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.52
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.94
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,47.3
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.6
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
