Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.81
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.8
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.69
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,N Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,78.6
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.52
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.49
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.1
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
902455,Allington Gdns. North Boston,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.75
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.45
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.8
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.58
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,N Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.66
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.29
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,6.7
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
902455,Allington Gdns. North Boston,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.01
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.69
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,N Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.59
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.03
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,55.4
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,6.4
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
902455,Allington Gdns. North Boston,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.66
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.13
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.45
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,N Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,41.7
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.34
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.43
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,6.3
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
902455,Allington Gdns. North Boston,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.28
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.8
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.56
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.65
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.25
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L2 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,N Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,6.2
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
902455,Allington Gdns. North Boston,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.18
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.47
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.69
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,44.4
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.88
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.61
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,N Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,6.0
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
902455,Allington Gdns. North Boston,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,16.53
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.32
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.62
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,N Current (RMS),A,32.1
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,45.2
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.47
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.03
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,5.9
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
902455,Allington Gdns. North Boston,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,16.66
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.23
