Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,8.32
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,35.9
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.27
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,N Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,5.8
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
902455,Allington Gdns. North Boston,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,11.29
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.83
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,10.07
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,N Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,47.2
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,42.9
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.37
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,96.5
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,131.9
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.03
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.7
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.33
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
902455,Allington Gdns. North Boston,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,13.01
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.12
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.46
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,N Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,54.3
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,54.0
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.71
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,81.5
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.9
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.02
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.6
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
902455,Allington Gdns. North Boston,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,13.64
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.13
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,15.29
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,N Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,57.3
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,63.4
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,66.2
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.15
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,60.6
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.5
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
902455,Allington Gdns. North Boston,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,13.43
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.85
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.69
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,N Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,59.7
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,5.4
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.74
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
902455,Allington Gdns. North Boston,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.92
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.81
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,8.75
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,N Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,46.1
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.24
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,67.7
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,5.3
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
902455,Allington Gdns. North Boston,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,13.77
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.9
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.96
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,45.7
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.23
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,5.3
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.95
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
902455,Allington Gdns. North Boston,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.09
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.54
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.45
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,N Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,52.0
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
