Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.85
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.1
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
902455,Allington Gdns. North Boston,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,10.67
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.34
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.4
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,N Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,46.3
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,67.5
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.37
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.0
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.58
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
902455,Allington Gdns. North Boston,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,19.54
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.88
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,7.42
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,N Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,82.9
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,66.4
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.41
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,N Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,4.9
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.94
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
902455,Allington Gdns. North Boston,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,12.29
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.83
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.16
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,N Current (RMS),A,46.3
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,51.7
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,74.6
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,N Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
902455,Allington Gdns. North Boston,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,12.6
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.61
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.29
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,N Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,54.0
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,81.9
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.7
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L2 Active Power,kW,2.43
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.04
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
902455,Allington Gdns. North Boston,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,13.75
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.47
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,9.72
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,N Current (RMS),A,48.8
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,61.1
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,81.6
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,41.7
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.2
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,53.7
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L3 Active Power,kW,-0.01
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.73
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
902455,Allington Gdns. North Boston,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.66
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.43
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.01
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,N Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.39
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,72.8
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.02
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
902455,Allington Gdns. North Boston,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,10.01
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.44
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.59
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,N Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,40.5
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,49.0
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
