Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.23
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.14
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
902455,Allington Gdns. North Boston,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.33
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.9
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.12
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,N Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,63.1
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,75.1
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,41.24
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,119.5
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,170.9
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.45
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
902455,Allington Gdns. North Boston,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.58
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.84
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.12
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,N Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,44.4
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.26
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,106.2
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,149.8
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.45
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
902455,Allington Gdns. North Boston,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.93
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.33
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.82
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,84.4
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,129.0
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,N Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.42
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
902455,Allington Gdns. North Boston,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.34
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.74
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.51
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,N Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.72
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,84.2
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.7
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,4.8
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.51
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
902455,Allington Gdns. North Boston,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.92
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.77
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,45.2
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.44
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,88.3
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.8
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.0
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
902455,Allington Gdns. North Boston,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.12
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.77
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.34
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,N Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,45.6
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.56
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,111.0
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,152.1
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,5.1
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.14
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
902455,Allington Gdns. North Boston,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.98
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.99
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,N Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
