Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.67
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,108.5
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,149.5
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,5.2
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.45
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
902455,Allington Gdns. North Boston,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.79
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.09
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,N Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,41.9
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,5.2
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
902455,Allington Gdns. North Boston,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.93
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.77
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.11
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,N Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L3 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,N Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,5.1
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
902455,Allington Gdns. North Boston,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.12
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.84
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.29
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,N Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,5.3
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
902455,Allington Gdns. North Boston,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.96
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.05
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.29
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L2 Active Power,kW,2.16
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,N Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,5.4
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
902455,Allington Gdns. North Boston,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.82
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.16
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.5
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
902455,Allington Gdns. North Boston,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.81
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.84
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,5.5
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
902455,Allington Gdns. North Boston,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.96
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.73
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.51
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,N Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
