Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,5.5
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
902455,Allington Gdns. North Boston,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.18
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,5.5
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
902455,Allington Gdns. North Boston,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.3
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.94
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,5.6
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
902455,Allington Gdns. North Boston,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.17
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.15
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.0
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.04
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,5.6
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
902455,Allington Gdns. North Boston,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.96
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.86
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,N Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.52
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,5.6
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
902455,Allington Gdns. North Boston,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.9
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.47
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,N Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,33.9
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,5.5
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
902455,Allington Gdns. North Boston,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,5.6
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
902455,Allington Gdns. North Boston,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.02
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.84
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,N Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
