Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,5.6
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
902455,Allington Gdns. North Boston,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.23
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.08
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,32.1
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,5.6
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
902455,Allington Gdns. North Boston,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.13
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.09
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,5.77
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,5.7
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
902455,Allington Gdns. North Boston,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.99
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.5
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.19
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.2
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,5.8
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
902455,Allington Gdns. North Boston,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.96
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.53
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,N Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.08
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,5.8
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
902455,Allington Gdns. North Boston,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.83
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.27
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.96
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,N Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.07
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,5.8
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
902455,Allington Gdns. North Boston,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.96
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.77
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,7.47
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,5.8
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
902455,Allington Gdns. North Boston,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.98
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.69
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.53
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,8.45
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
