Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,5.8
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
902455,Allington Gdns. North Boston,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.94
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.41
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.95
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.58
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,5.9
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
902455,Allington Gdns. North Boston,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.91
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.97
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.24
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,8.53
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,5.8
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
902455,Allington Gdns. North Boston,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.98
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,9.16
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,N Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.54
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,5.8
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
902455,Allington Gdns. North Boston,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.13
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,6.0
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
902455,Allington Gdns. North Boston,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.96
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.99
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,3.85
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,N Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,6.2
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
902455,Allington Gdns. North Boston,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.57
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.44
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,N Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.81
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,6.3
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
902455,Allington Gdns. North Boston,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.37
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,8.63
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,5.94
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,56.0
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.63
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
