Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,6.3
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
902455,Allington Gdns. North Boston,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.81
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.67
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.33
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,N Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,6.4
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
902455,Allington Gdns. North Boston,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.84
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.04
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.96
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,N Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,6.4
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
902455,Allington Gdns. North Boston,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.36
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.97
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,N Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,6.4
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
902455,Allington Gdns. North Boston,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.22
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.13
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,N Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,54.7
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,6.5
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
902455,Allington Gdns. North Boston,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.62
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.99
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.08
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,N Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,40.3
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,6.4
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
902455,Allington Gdns. North Boston,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.31
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.74
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,5.08
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,N Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,49.5
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,62.7
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,6.5
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
902455,Allington Gdns. North Boston,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.67
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.81
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,N Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,6.6
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
