Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
902455,Allington Gdns. North Boston,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.04
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.44
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,N Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,48.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,6.6
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
902455,Allington Gdns. North Boston,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.07
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.18
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.23
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,N Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,6.8
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
902455,Allington Gdns. North Boston,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.81
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,8.91
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,38.0
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.12
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
902455,Allington Gdns. North Boston,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.7
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,8.79
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,15.7
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
902455,Allington Gdns. North Boston,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.98
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.02
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.12
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
902455,Allington Gdns. North Boston,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.38
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.68
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.79
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,N Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,44.7
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,15.7
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
902455,Allington Gdns. North Boston,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.34
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.16
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.94
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,N Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,15.7
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
