Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
902455,Allington Gdns. North Boston,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.97
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.48
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,7.59
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.9
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,15.7
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
902455,Allington Gdns. North Boston,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,11.0
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.61
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,7.72
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,N Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,45.7
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,15.7
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
902455,Allington Gdns. North Boston,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.15
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.35
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.99
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,N Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,33.9
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
902455,Allington Gdns. North Boston,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.35
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.85
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
902455,Allington Gdns. North Boston,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.84
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.4
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.88
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,51.3
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.9
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
902455,Allington Gdns. North Boston,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.29
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.9
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.21
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,47.4
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
902455,Allington Gdns. North Boston,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,12.6
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.99
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.87
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,N Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,53.1
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.11
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,15.7
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
