Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
902455,Allington Gdns. North Boston,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,14.91
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.28
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.28
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,N Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,61.6
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
902455,Allington Gdns. North Boston,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,15.25
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.87
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.41
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,N Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,47.6
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.55
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
902455,Allington Gdns. North Boston,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,15.94
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.25
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.06
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,65.3
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,62.5
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.99
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
902455,Allington Gdns. North Boston,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,14.3
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.55
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.11
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,N Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,58.9
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,71.7
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,N Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.02
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
902455,Allington Gdns. North Boston,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.74
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.66
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.92
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,N Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.57
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L2 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
902455,Allington Gdns. North Boston,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,11.43
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.5
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.49
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,48.6
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,15.9
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
902455,Allington Gdns. North Boston,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,15.51
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.9
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.55
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,N Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,65.0
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,66.6
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
902455,Allington Gdns. North Boston,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,13.05
