Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.88
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,9.97
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,N Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,56.1
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,42.7
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.55
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
902455,Allington Gdns. North Boston,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,10.98
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.54
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.01
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,N Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,46.3
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,69.2
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,51.1
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.9
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.85
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.73
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
902455,Allington Gdns. North Boston,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.76
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.67
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.03
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,N Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,74.2
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,46.7
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.74
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,64.9
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.22
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L1 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,N Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.47
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
902455,Allington Gdns. North Boston,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,12.76
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.91
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.78
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,N Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,54.2
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,86.8
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,54.0
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L1 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,N Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.15
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
902455,Allington Gdns. North Boston,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.91
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.37
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.21
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,N Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,72.7
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
902455,Allington Gdns. North Boston,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,13.45
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.38
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.51
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,N Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,57.7
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,94.3
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.71
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,N Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
902455,Allington Gdns. North Boston,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.83
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,14.03
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.13
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.72
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,N Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,59.5
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,59.5
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,84.2
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.11
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,N Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
902455,Allington Gdns. North Boston,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,14.03
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.94
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.56
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,59.8
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,58.5
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,66.9
