Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.65
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
902455,Allington Gdns. North Boston,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,25.23
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.28
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.21
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,N Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,104.7
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,59.4
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
902455,Allington Gdns. North Boston,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,25.44
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.65
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.37
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,N Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,105.2
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
902455,Allington Gdns. North Boston,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,15.23
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.47
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,9.46
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,N Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,63.5
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,72.2
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.16
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
902455,Allington Gdns. North Boston,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,15.25
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.34
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.82
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,N Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,64.2
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,76.0
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.47
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
902455,Allington Gdns. North Boston,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.06
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,13.18
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.37
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.47
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,72.6
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,80.7
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.1
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,94.1
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,151.9
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L1 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,16.1
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.46
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
902455,Allington Gdns. North Boston,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,15.81
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.91
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.6
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,N Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,66.1
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,58.0
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.74
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.57
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,96.2
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,149.9
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,16.0
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.26
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
902455,Allington Gdns. North Boston,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,19.78
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.5
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.95
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,N Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,80.4
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,81.7
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
