Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.47
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.09
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
902455,Allington Gdns. North Boston,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,14.75
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.36
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.46
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,N Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,89.3
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.72
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,97.6
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,144.9
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.49
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
902455,Allington Gdns. North Boston,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.99
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,16.05
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.54
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.97
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,N Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,66.6
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,103.2
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.52
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,66.4
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.51
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
902455,Allington Gdns. North Boston,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,16.57
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.83
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,27.83
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,N Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,115.2
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.56
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,N Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,15.2
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.85
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
902455,Allington Gdns. North Boston,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,14.86
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.47
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.97
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,N Current (RMS),A,56.0
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,111.3
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.2
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,15.2
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
902455,Allington Gdns. North Boston,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.64
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,12.86
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.79
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,27.4
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,N Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,112.5
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.9
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.44
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,15.1
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
902455,Allington Gdns. North Boston,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.07
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,14.52
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.14
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.16
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,51.0
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,91.7
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.42
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,N Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,15.2
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
902455,Allington Gdns. North Boston,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,13.74
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.52
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,18.6
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,N Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
