Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.58
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
902455,Allington Gdns. North Boston,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,12.07
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.51
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.68
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,50.6
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,65.3
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
902455,Allington Gdns. North Boston,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.69
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.79
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.46
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,N Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,56.0
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L2 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.54
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
902455,Allington Gdns. North Boston,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.77
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.4
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,9.8
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,N Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,53.7
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.43
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
902455,Allington Gdns. North Boston,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.23
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.4
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,8.71
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
902455,Allington Gdns. North Boston,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.43
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.83
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,7.96
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,N Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,53.9
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
902455,Allington Gdns. North Boston,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.53
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.62
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,7.88
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,33.9
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
902455,Allington Gdns. North Boston,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.45
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.56
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,7.8
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,N Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
