Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
902455,Allington Gdns. North Boston,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.02
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.53
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,8.35
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,N Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L2 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
902455,Allington Gdns. North Boston,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.21
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.03
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.49
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,N Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,40.7
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,51.1
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,60.1
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
902455,Allington Gdns. North Boston,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.58
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.31
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.01
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,N Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,48.5
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
902455,Allington Gdns. North Boston,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.77
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.93
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,9.18
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
902455,Allington Gdns. North Boston,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.32
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.88
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,8.9
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,N Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.9
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
902455,Allington Gdns. North Boston,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.1
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.11
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,7.33
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,N Current (RMS),A,35.9
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
902455,Allington Gdns. North Boston,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.27
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.18
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,N Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,80.3
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
