Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
902455,Allington Gdns. North Boston,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.28
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.87
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.16
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,N Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,74.9
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
902455,Allington Gdns. North Boston,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.83
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.19
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,8.94
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,N Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,51.1
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,72.0
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L1 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,N Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,15.1
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
902455,Allington Gdns. North Boston,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,14.42
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.73
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,10.02
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,N Current (RMS),A,47.4
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,91.0
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,15.1
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
902455,Allington Gdns. North Boston,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,15.49
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.57
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,9.28
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,N Current (RMS),A,39.2
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,14.6
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
902455,Allington Gdns. North Boston,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.58
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.05
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.59
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,N Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,14.1
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
902455,Allington Gdns. North Boston,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.26
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.65
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.59
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,N Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,48.8
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.34
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
902455,Allington Gdns. North Boston,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,14.08
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.49
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.3
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,N Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,47.6
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.53
