Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
902455,Allington Gdns. North Boston,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,10.77
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.31
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.87
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,N Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
902455,Allington Gdns. North Boston,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.12
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.44
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,10.92
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,N Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.86
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,13.2
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
902455,Allington Gdns. North Boston,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,13.81
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.59
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.12
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,N Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,58.0
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.9
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,13.1
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
902455,Allington Gdns. North Boston,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,15.6
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.44
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.79
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,N Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,64.6
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,64.4
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,12.9
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
902455,Allington Gdns. North Boston,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,13.81
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.18
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.16
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,N Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,46.7
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,12.6
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
902455,Allington Gdns. North Boston,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.73
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.97
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.09
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,N Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,60.5
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,46.0
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,12.4
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
902455,Allington Gdns. North Boston,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.36
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.34
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,14.24
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,N Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,48.0
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,60.9
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,59.1
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.89
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
