Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
902455,Allington Gdns. North Boston,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,13.32
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.22
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.32
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,N Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,65.1
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,N Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,11.9
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
902455,Allington Gdns. North Boston,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.65
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.93
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.5
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,N Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,45.4
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,54.0
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,48.2
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,N Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,11.8
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
902455,Allington Gdns. North Boston,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,14.06
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.49
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.4
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,N Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,59.0
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,53.0
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,44.4
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L1 Active Power,kW,8.14
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,11.8
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
902455,Allington Gdns. North Boston,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.19
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.53
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.74
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,N Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,51.0
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.5
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,11.6
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
902455,Allington Gdns. North Boston,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.55
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.32
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,N Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.36
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,11.5
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
902455,Allington Gdns. North Boston,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.36
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.27
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.19
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,N Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,40.3
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,11.3
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
902455,Allington Gdns. North Boston,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.03
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.26
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,N Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,11.2
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
