Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
902455,Allington Gdns. North Boston,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.64
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.75
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.94
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,N Current (RMS),A,38.0
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,45.1
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
902455,Allington Gdns. North Boston,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,13.67
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.08
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,N Current (RMS),A,46.3
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,59.8
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,59.4
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,10.9
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
902455,Allington Gdns. North Boston,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.63
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.98
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,N Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,53.1
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,10.8
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
902455,Allington Gdns. North Boston,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,10.19
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.09
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.3
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,N Current (RMS),A,40.5
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,67.2
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
902455,Allington Gdns. North Boston,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,12.4
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.77
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.66
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.24
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
902455,Allington Gdns. North Boston,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,14.48
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.95
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,8.78
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,N Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,60.8
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
902455,Allington Gdns. North Boston,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.49
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.78
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,9.61
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,N Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,44.5
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
