Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
902455,Allington Gdns. North Boston,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.07
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.2
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.55
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,N Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,59.8
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.68
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
902455,Allington Gdns. North Boston,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,11.31
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.27
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,17.06
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,N Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,48.2
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,65.3
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,71.0
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L1 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,10.4
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
902455,Allington Gdns. North Boston,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.91
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.88
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.46
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.87
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,N Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.24
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.23
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
902455,Allington Gdns. North Boston,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.78
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.57
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.88
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,N Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,49.0
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.3
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,82.7
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L1 Active Power,kW,3.08
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
902455,Allington Gdns. North Boston,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,13.18
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.23
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,8.05
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,N Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,59.3
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.6
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.4
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,N Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.95
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
902455,Allington Gdns. North Boston,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.07
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.81
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.49
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,N Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,44.7
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,74.5
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.18
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,72.0
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,10.7
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
902455,Allington Gdns. North Boston,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,11.11
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.11
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,N Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,80.5
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
902455,Allington Gdns. North Boston,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
