Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.14
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.74
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,9.51
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,N Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,40.3
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,40.3
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
902455,Allington Gdns. North Boston,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.84
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.97
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.11
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,N Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,54.5
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.85
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,59.8
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.02
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
902455,Allington Gdns. North Boston,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.74
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.39
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.93
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,N Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,11.2
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
902455,Allington Gdns. North Boston,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.55
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.73
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.61
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,N Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,52.0
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,N Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
902455,Allington Gdns. North Boston,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.29
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.66
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,N Current (RMS),A,41.7
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.5
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,70.1
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.23
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
902455,Allington Gdns. North Boston,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.73
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.38
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,N Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,10.9
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
902455,Allington Gdns. North Boston,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.68
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.72
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.41
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.39
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,N Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,60.5
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,10.9
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
902455,Allington Gdns. North Boston,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.71
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.7
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.09
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,N Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,46.8
