Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.22
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,10.9
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
902455,Allington Gdns. North Boston,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.84
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.33
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.22
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,N Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,10.7
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
902455,Allington Gdns. North Boston,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.34
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.25
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,N Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
902455,Allington Gdns. North Boston,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.4
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.73
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.92
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,N Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,10.4
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
902455,Allington Gdns. North Boston,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.36
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.61
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.77
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,10.3
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
902455,Allington Gdns. North Boston,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.6
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.79
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,N Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,10.3
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
902455,Allington Gdns. North Boston,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.16
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.62
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.02
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,N Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,10.4
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
902455,Allington Gdns. North Boston,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.17
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.97
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,N Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
