Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
902455,Allington Gdns. North Boston,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,8.76
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.0
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,N Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
902455,Allington Gdns. North Boston,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.03
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.34
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,N Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
902455,Allington Gdns. North Boston,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,12.01
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.09
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,N Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
902455,Allington Gdns. North Boston,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.38
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
902455,Allington Gdns. North Boston,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.96
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,8.64
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,N Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,10.8
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
902455,Allington Gdns. North Boston,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.78
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,3.95
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,10.8
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
902455,Allington Gdns. North Boston,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.98
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.23
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.1
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,3.74
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,N Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
