Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,10.9
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
902455,Allington Gdns. North Boston,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.87
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.63
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.78
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,N Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
902455,Allington Gdns. North Boston,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.1
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.11
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,3.73
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,N Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
902455,Allington Gdns. North Boston,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.98
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.38
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.93
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,N Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
902455,Allington Gdns. North Boston,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.02
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.23
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
902455,Allington Gdns. North Boston,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.67
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,N Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,11.2
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
902455,Allington Gdns. North Boston,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.84
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.44
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,N Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.49
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,11.3
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
902455,Allington Gdns. North Boston,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.76
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.34
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
