Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,11.3
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
902455,Allington Gdns. North Boston,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.21
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,11.5
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
902455,Allington Gdns. North Boston,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.0
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,N Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,11.3
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
902455,Allington Gdns. North Boston,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.8
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.14
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.8
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,11.4
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
902455,Allington Gdns. North Boston,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.76
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.64
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.02
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,11.6
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
902455,Allington Gdns. North Boston,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.55
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,11.7
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
902455,Allington Gdns. North Boston,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.83
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.88
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,11.9
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
902455,Allington Gdns. North Boston,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.52
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.26
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,N Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
