Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,11.8
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
902455,Allington Gdns. North Boston,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.38
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.37
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,N Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,47.3
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,11.9
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
902455,Allington Gdns. North Boston,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.43
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.76
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.39
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,N Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,53.1
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
902455,Allington Gdns. North Boston,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.05
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.01
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,N Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
902455,Allington Gdns. North Boston,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.83
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.74
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,N Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,12.4
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
902455,Allington Gdns. North Boston,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.13
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.32
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,51.3
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,12.5
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
902455,Allington Gdns. North Boston,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.19
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.46
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,N Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,12.5
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
902455,Allington Gdns. North Boston,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.95
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.49
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.29
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,N Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,40.1
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
