Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,12.5
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
902455,Allington Gdns. North Boston,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.23
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.51
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.43
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,N Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,48.8
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,12.6
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
902455,Allington Gdns. North Boston,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.17
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.14
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,12.7
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
902455,Allington Gdns. North Boston,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.75
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.3
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,N Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,12.8
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
902455,Allington Gdns. North Boston,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.97
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.57
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.88
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,N Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,12.8
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
902455,Allington Gdns. North Boston,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.3
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,21.88
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.14
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,N Current (RMS),A,68.5
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,23.5
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,89.7
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,9.7
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
902455,Allington Gdns. North Boston,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,25.22
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.46
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,N Current (RMS),A,81.4
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,103.3
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,9.7
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
902455,Allington Gdns. North Boston,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,23.53
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.78
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,N Current (RMS),A,74.6
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,96.4
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
