Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,9.8
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
902455,Allington Gdns. North Boston,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.07
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,24.64
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.77
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,N Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,101.1
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,9.9
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
902455,Allington Gdns. North Boston,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,26.05
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,N Current (RMS),A,77.9
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,107.1
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,10.0
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
902455,Allington Gdns. North Boston,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.78
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.68
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,24.02
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,N Current (RMS),A,72.5
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,99.9
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,10.1
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.5
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
902455,Allington Gdns. North Boston,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.82
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.58
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,N Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,10.1
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
902455,Allington Gdns. North Boston,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.27
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.39
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.97
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,N Current (RMS),A,40.3
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,63.7
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,10.2
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
902455,Allington Gdns. North Boston,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.39
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.14
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.91
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,N Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,54.7
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,10.3
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
902455,Allington Gdns. North Boston,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.79
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.83
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.69
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.1
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,N Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,38.7
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,10.4
