Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
902455,Allington Gdns. North Boston,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-2.06
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.27
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.04
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.28
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,N Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,40.1
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,54.4
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,61.9
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
902455,Allington Gdns. North Boston,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.42
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.13
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.5
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,N Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,51.2
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,72.7
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,54.3
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,10.7
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
902455,Allington Gdns. North Boston,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.47
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.84
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.08
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,N Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,52.2
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,10.8
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
902455,Allington Gdns. North Boston,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.93
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.11
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.09
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,N Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,59.3
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.47
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
902455,Allington Gdns. North Boston,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.8
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,17.46
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,N Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
902455,Allington Gdns. North Boston,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.68
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.46
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.75
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,N Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,55.4
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,66.8
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,11.2
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
902455,Allington Gdns. North Boston,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.1
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.17
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.89
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,N Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,11.4
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
