Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
902455,Allington Gdns. North Boston,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.38
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.3
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.14
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,N Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,11.4
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
902455,Allington Gdns. North Boston,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,17.83
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.01
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,17.61
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,N Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,73.0
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,54.0
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,72.5
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L2 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,N Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,11.5
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
902455,Allington Gdns. North Boston,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.57
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.87
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.4
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,61.1
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.29
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.84
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.27
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,11.6
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
902455,Allington Gdns. North Boston,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.21
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.19
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.66
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,N Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,54.5
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,76.7
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.24
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,11.6
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
902455,Allington Gdns. North Boston,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.83
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.92
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.84
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,18.99
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,N Current (RMS),A,39.8
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,73.6
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.81
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,11.7
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.4
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
902455,Allington Gdns. North Boston,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.71
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.87
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,19.34
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,N Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,80.1
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.66
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,11.9
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
902455,Allington Gdns. North Boston,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,11.76
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.1
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.65
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,N Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,66.9
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,69.3
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.3
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.0
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.04
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
