Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
902455,Allington Gdns. North Boston,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,12.48
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.78
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.36
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,N Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,52.0
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,61.5
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,56.2
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
902455,Allington Gdns. North Boston,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.59
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.05
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,17.14
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,N Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,67.1
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,71.7
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.73
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
902455,Allington Gdns. North Boston,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.37
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,15.71
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.77
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.41
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,N Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,69.9
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
902455,Allington Gdns. North Boston,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,18.27
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.96
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.32
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,72.9
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.88
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,56.6
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.12
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,N Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,12.4
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
902455,Allington Gdns. North Boston,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,13.83
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.93
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.51
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,N Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,62.4
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,78.4
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.04
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,12.5
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
902455,Allington Gdns. North Boston,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,12.07
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.96
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,19.62
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,N Current (RMS),A,38.0
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,50.9
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,66.8
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,82.4
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.25
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,12.5
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
902455,Allington Gdns. North Boston,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.86
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,12.02
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.75
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.84
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,N Current (RMS),A,47.6
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,50.2
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,92.1
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.8
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.17
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.25
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.0
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,12.8
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
902455,Allington Gdns. North Boston,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
