Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,11.94
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.96
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.8
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,N Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,57.9
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,61.3
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.17
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,12.7
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.86
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
902455,Allington Gdns. North Boston,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.68
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,15.63
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.65
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.77
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,N Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.6
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,77.5
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.13
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,N Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,12.8
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
902455,Allington Gdns. North Boston,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,1.26
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,19.15
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.83
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.91
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,N Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,107.0
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.46
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,70.5
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L2 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,N Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,12.8
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.53
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
902455,Allington Gdns. North Boston,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,1.11
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,15.76
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.11
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,19.78
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,N Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,65.6
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,50.5
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,82.7
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.14
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.16
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,12.9
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
902455,Allington Gdns. North Boston,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.74
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,14.66
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.44
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.2
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,60.9
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,48.0
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.37
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.1
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.27
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,12.9
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.02
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
902455,Allington Gdns. North Boston,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,11.27
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.54
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.53
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,N Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,53.4
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.54
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,N Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.1
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
902455,Allington Gdns. North Boston,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.33
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.57
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.82
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,N Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,52.1
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,73.0
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,78.1
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.27
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.98
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,N Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.1
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
902455,Allington Gdns. North Boston,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,14.39
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.32
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,17.76
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,N Current (RMS),A,36.4
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,60.3
