Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.63
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,63.5
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L1 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,13.2
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
902455,Allington Gdns. North Boston,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,12.31
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.1
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.27
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,N Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,84.0
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.73
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,86.2
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,133.8
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L1 Active Power,kW,6.24
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,N Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,13.3
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.99
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
902455,Allington Gdns. North Boston,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,12.38
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.15
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,16.63
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,N Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,52.1
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,63.5
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.68
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L1 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,13.4
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
902455,Allington Gdns. North Boston,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,15.77
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.35
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.04
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,N Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,64.9
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,47.3
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,66.1
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.46
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.6
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L1 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,N Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
902455,Allington Gdns. North Boston,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.56
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,13.69
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.88
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.91
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,N Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,62.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,82.5
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L1 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
902455,Allington Gdns. North Boston,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,10.51
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.0
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,17.85
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,N Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,44.9
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,50.5
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,75.8
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.82
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
902455,Allington Gdns. North Boston,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.51
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.35
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.69
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,N Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
902455,Allington Gdns. North Boston,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.89
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,10.06
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.61
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,N Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
