Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,13.8
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
902455,Allington Gdns. North Boston,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.94
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.38
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.66
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.36
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,N Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,57.8
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,13.9
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
902455,Allington Gdns. North Boston,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,14.69
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.45
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,15.93
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,N Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,73.0
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,66.9
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
902455,Allington Gdns. North Boston,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,15.3
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.12
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.69
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,N Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,64.0
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,57.1
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.0
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
902455,Allington Gdns. North Boston,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.7
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.9
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.81
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,17.47
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,N Current (RMS),A,40.7
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,72.2
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.1
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
902455,Allington Gdns. North Boston,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.01
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,8.72
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.85
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,N Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,14.1
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
902455,Allington Gdns. North Boston,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.4
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.92
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,N Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,45.6
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.68
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,80.0
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,N Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.2
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
902455,Allington Gdns. North Boston,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.55
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,9.18
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,N Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
