Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.3
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
902455,Allington Gdns. North Boston,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.34
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,N Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,44.3
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.27
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.4
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
902455,Allington Gdns. North Boston,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.76
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.18
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,N Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,64.7
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.5
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
902455,Allington Gdns. North Boston,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.96
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.66
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,N Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,56.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.8
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
902455,Allington Gdns. North Boston,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.29
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,10.41
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,N Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
902455,Allington Gdns. North Boston,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.81
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.13
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,10.01
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,30.0
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.88
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,16.2
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
902455,Allington Gdns. North Boston,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.99
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.96
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,N Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,27.8
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.69
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.53
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.46
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,17.1
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
902455,Allington Gdns. North Boston,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.52
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.56
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.55
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,48.2
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.75
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.23
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
