Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,18.3
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
902455,Allington Gdns. North Boston,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.93
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.82
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.11
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,N Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-1.42
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,18.9
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
902455,Allington Gdns. North Boston,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.98
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.08
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,8.24
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,N Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.72
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.2
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.0
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
902455,Allington Gdns. North Boston,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.55
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.48
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,9.42
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,N Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,32.1
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.84
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-1.99
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.72
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,18.6
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
902455,Allington Gdns. North Boston,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.83
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.91
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,8.65
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,N Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,36.6
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.15
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.67
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.05
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,18.1
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
902455,Allington Gdns. North Boston,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.71
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.58
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,7.17
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,N Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,47.5
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,50.5
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,30.1
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-2.29
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.14
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.96
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,17.4
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
902455,Allington Gdns. North Boston,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,11.64
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.93
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,8.02
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,N Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,49.0
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.4
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-1.81
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.36
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.45
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,16.8
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
902455,Allington Gdns. North Boston,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.86
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.61
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,7.11
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,N Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-2.02
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
