Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.7
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
902455,Allington Gdns. North Boston,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.17
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.56
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.8
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,N Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,33.6
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,45.9
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.69
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.69
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.5
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
902455,Allington Gdns. North Boston,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.43
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.31
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,9.4
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,N Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.34
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2.68
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,16.2
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
902455,Allington Gdns. North Boston,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.07
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.46
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,N Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.56
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.69
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.31
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,15.9
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
902455,Allington Gdns. North Boston,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.35
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.61
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.75
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,N Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,62.8
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-2.39
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.02
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.57
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.67
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,19.44
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,N Current (RMS),A,53.0
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-2.91
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.62
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.95
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.69
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.14
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.56
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,N Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,44.6
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,55.4
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-2.56
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.53
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,14.9
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
902455,Allington Gdns. North Boston,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,14.74
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.94
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.23
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,N Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,61.4
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-2.28
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
