Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.42
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,14.5
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
902455,Allington Gdns. North Boston,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,9.5
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,8.31
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.46
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,N Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,45.5
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.29
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2.36
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.3
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,14.1
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.75
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.21
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,N Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-2.08
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,N Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,13.6
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
902455,Allington Gdns. North Boston,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.89
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,6.16
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,3.93
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.47
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,N Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,51.3
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.16
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.93
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.04
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,N Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,13.3
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
902455,Allington Gdns. North Boston,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.79
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.51
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,N Current (RMS),A,32.7
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,55.4
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.66
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.86
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,13.0
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
902455,Allington Gdns. North Boston,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.18
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.54
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.81
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,N Current (RMS),A,32.1
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.55
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.79
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.01
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.98
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,12.7
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
902455,Allington Gdns. North Boston,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.78
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.13
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.27
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,N Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,42.9
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,41.9
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-1.28
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.27
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.04
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
902455,Allington Gdns. North Boston,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.75
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.9
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,N Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,42.2
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.52
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.0
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.37
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.96
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,68.0
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
