Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,12.2
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
902455,Allington Gdns. North Boston,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.87
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.51
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,N Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,48.9
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,37.3
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,32.2
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-1.3
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.07
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
902455,Allington Gdns. North Boston,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,13.88
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,10.75
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,N Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,57.0
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.4
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.99
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.08
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L2 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,11.8
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
902455,Allington Gdns. North Boston,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,10.28
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.68
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.06
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,N Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,40.4
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.18
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.03
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.07
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L2 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.46
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,N Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,11.8
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
902455,Allington Gdns. North Boston,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,11.81
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.19
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,7.18
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,N Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,46.6
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.5
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.65
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L2 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.73
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,N Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,11.7
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
902455,Allington Gdns. North Boston,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,14.21
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.41
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.0
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,N Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,60.0
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,30.2
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.53
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L2 Active Power,kW,2.33
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L1 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,11.6
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
902455,Allington Gdns. North Boston,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.23
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.22
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.26
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,N Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,51.1
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.29
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L2 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,11.5
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
902455,Allington Gdns. North Boston,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.27
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,13.16
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.85
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.92
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,N Current (RMS),A,43.6
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,54.5
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,58.7
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L2 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,N Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
