Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,11.5
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
902455,Allington Gdns. North Boston,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.1
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,15.17
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.66
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.6
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,N Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,63.4
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,57.8
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,11.4
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
902455,Allington Gdns. North Boston,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.8
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,13.95
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.18
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.2
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,N Current (RMS),A,41.8
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,57.7
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.5
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,11.4
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
902455,Allington Gdns. North Boston,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,19.38
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.89
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.55
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,N Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,83.6
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,74.9
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,N Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,11.3
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
902455,Allington Gdns. North Boston,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,12.6
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.84
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.13
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,N Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,53.0
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,57.7
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L2 Active Power,kW,1.92
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.87
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,11.3
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
902455,Allington Gdns. North Boston,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.63
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.26
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,6.36
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,N Current (RMS),A,35.7
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,59.0
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.85
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.28
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,11.3
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
902455,Allington Gdns. North Boston,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.64
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.77
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.83
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,7.36
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,N Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.05
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,11.3
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
902455,Allington Gdns. North Boston,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,12.42
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.02
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,7.18
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,N Current (RMS),A,35.5
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,63.2
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.11
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,78.3
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,11.4
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
