Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
902455,Allington Gdns. North Boston,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,11.26
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,22.31
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,7.52
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,N Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,92.5
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.51
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,70.6
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.2
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,11.6
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.95
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
902455,Allington Gdns. North Boston,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.17
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.98
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,8.4
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,N Current (RMS),A,43.8
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,43.3
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,78.8
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,N Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,11.8
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
902455,Allington Gdns. North Boston,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,15.54
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.8
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,9.41
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,N Current (RMS),A,43.2
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,78.0
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.62
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.14
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
902455,Allington Gdns. North Boston,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.52
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.96
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,7.16
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,N Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,58.2
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,62.7
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L2 Active Power,kW,1.37
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.45
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,N Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.2
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
902455,Allington Gdns. North Boston,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,6.46
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.01
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.41
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,N Current (RMS),A,32.8
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L1 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
902455,Allington Gdns. North Boston,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.78
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.91
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,8.15
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,N Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,54.4
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.85
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,95.8
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.0
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.27
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.52
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
902455,Allington Gdns. North Boston,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.51
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.35
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,N Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.8
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.15
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,N Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.3
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.32
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
