Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
902455,Allington Gdns. North Boston,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.59
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.84
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.99
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,N Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,41.5
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.33
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,51.7
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.23
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.18
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.4
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
902455,Allington Gdns. North Boston,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,6.73
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.79
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,N Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,37.5
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,N Current (RMS),A,7.0
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,12.6
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
902455,Allington Gdns. North Boston,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.72
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.26
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.91
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,N Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,29.1
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,38.2
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.4
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,12.7
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
902455,Allington Gdns. North Boston,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.41
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.24
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.35
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,N Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,35.1
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,46.2
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,56.2
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,12.9
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
902455,Allington Gdns. North Boston,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.21
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.63
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.34
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,N Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.56
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.1
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
902455,Allington Gdns. North Boston,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.4
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.45
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,7.01
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,N Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,32.0
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,39.3
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L3 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.1
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
902455,Allington Gdns. North Boston,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.9
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.54
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.17
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,N Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,35.9
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.14
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.3
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
902455,Allington Gdns. North Boston,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.74
