Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.46
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.89
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,N Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.11
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,N Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.5
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
902455,Allington Gdns. North Boston,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.44
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.93
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,N Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,13.7
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
902455,Allington Gdns. North Boston,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.2
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.95
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.7
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,N Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.76
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.3
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,13.9
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
902455,Allington Gdns. North Boston,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.9
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.88
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,21.9
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,25.3
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,21.3
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.66
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,14.2
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
902455,Allington Gdns. North Boston,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.83
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.06
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.2
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
902455,Allington Gdns. North Boston,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.19
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.87
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.58
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.6
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
902455,Allington Gdns. North Boston,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.35
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.23
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,4.32
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,21.1
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
902455,Allington Gdns. North Boston,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.67
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.99
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.62
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.7
