Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.26
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.5
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
902455,Allington Gdns. North Boston,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.4
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.22
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.52
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,N Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,15.9
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
902455,Allington Gdns. North Boston,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.92
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.55
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,26.6
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,15.9
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
902455,Allington Gdns. North Boston,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.84
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.89
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.39
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.34
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
902455,Allington Gdns. North Boston,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.38
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.67
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,28.4
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,15.8
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
902455,Allington Gdns. North Boston,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.43
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,6.74
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,28.8
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.55
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.6
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,15.7
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
902455,Allington Gdns. North Boston,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.14
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.81
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,4.46
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,N Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.02
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.57
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,N Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,15.7
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
902455,Allington Gdns. North Boston,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.17
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,4.76
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,N Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,23.0
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
