Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,42.5
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.19
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.6
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
902455,Allington Gdns. North Boston,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,4.89
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,N Current (RMS),A,11.0
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,N Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.8
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
902455,Allington Gdns. North Boston,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.9
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.53
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,N Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.04
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.53
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
902455,Allington Gdns. North Boston,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.92
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.04
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,4.48
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,4.84
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.47
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
902455,Allington Gdns. North Boston,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.56
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.12
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,8.34
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,34.9
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.37
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
902455,Allington Gdns. North Boston,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,10.69
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.87
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,7.75
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,44.7
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.48
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.6
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,15.6
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
902455,Allington Gdns. North Boston,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.3
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.56
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,8.29
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,N Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,24.2
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,34.3
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.42
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.0
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.43
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.7
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
902455,Allington Gdns. North Boston,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.91
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
