Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.42
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
902455,Allington Gdns. North Boston,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.18
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,4.74
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,N Current (RMS),A,24.8
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,38.4
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,20.4
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.03
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.44
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.96
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,N Current (RMS),A,9.0
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,15.3
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
902455,Allington Gdns. North Boston,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,5.1
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,7.3
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,5.13
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,N Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,30.8
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.39
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.07
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.93
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
902455,Allington Gdns. North Boston,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.87
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.21
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,5.23
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,22.1
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.05
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
902455,Allington Gdns. North Boston,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.36
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.2
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,5.97
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,N Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,15.4
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
902455,Allington Gdns. North Boston,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.51
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.58
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,5.42
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,31.9
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.36
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.4
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
902455,Allington Gdns. North Boston,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.52
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.42
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.39
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,27.9
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.01
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.29
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.61
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,N Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.6
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,15.5
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
902455,Allington Gdns. North Boston,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,7.74
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.38
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,N Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
902455,Allington Gdns. North Boston,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
