Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.5
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,N Current (RMS),A,1.9
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,9.7
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
902455,Allington Gdns. North Boston,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.6
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.84
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.65
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.9
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,33.2
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,N Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,9.8
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
902455,Allington Gdns. North Boston,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.0
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.41
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.35
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.06
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,N Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,42.7
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,33.8
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L1 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,N Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,2.3
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,9.9
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
902455,Allington Gdns. North Boston,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.91
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.87
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.85
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,6.73
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,N Current (RMS),A,28.6
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,40.7
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,53.0
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,28.5
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.31
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.54
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,N Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,10.1
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
902455,Allington Gdns. North Boston,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.51
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.11
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.86
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,6.6
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,N Current (RMS),A,31.5
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.09
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,N Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.7
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,10.3
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
902455,Allington Gdns. North Boston,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.54
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.21
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.93
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,6.59
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,N Current (RMS),A,31.8
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.1
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.96
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,N Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.8
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,10.5
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
902455,Allington Gdns. North Boston,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,8.33
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.31
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,6.55
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,N Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,35.3
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.0
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.05
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.16
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.4
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.61
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,N Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
902455,Allington Gdns. North Boston,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.87
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.01
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,7.07
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,N Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,46.0
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,30.4
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
