Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.15
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.41
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,N Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,0.9
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,10.6
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
902455,Allington Gdns. North Boston,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.83
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.21
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.86
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,8.02
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,N Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,55.5
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,49.6
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,34.2
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.42
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.98
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,N Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.2
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,10.8
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
902455,Allington Gdns. North Boston,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.77
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,11.44
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.72
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,9.87
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,N Current (RMS),A,31.7
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,49.0
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,57.1
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,42.9
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.39
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L1 Active Power,kW,2.05
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,N Current (RMS),A,7.7
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.1
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.7
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,10.9
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
902455,Allington Gdns. North Boston,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.4
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,10.42
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.73
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.29
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,N Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,44.1
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,65.5
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,75.6
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.38
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L1 Active Power,kW,2.15
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,N Current (RMS),A,8.6
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.0
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,11.0
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
902455,Allington Gdns. North Boston,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.64
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.65
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.97
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.08
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,N Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,40.7
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,53.6
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.21
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.52
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L1 Active Power,kW,2.08
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,N Current (RMS),A,8.0
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.5
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
902455,Allington Gdns. North Boston,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.95
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.49
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.12
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.28
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,N Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,40.6
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.1
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,54.5
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.8
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L1 Active Power,kW,2.05
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,N Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,9.8
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
902455,Allington Gdns. North Boston,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.6
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,9.14
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.94
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,9.35
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,N Current (RMS),A,40.2
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,38.5
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,65.9
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,38.9
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.12
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,58.9
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.1
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L1 Active Power,kW,2.45
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,N Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.6
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.26
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
902455,Allington Gdns. North Boston,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.36
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,12.95
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.61
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.53
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,N Current (RMS),A,29.0
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,53.5
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,60.6
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,47.8
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.74
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
