Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.67
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,N Current (RMS),A,6.0
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,8.2
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.72
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
902455,Allington Gdns. North Boston,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,14.51
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.9
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.18
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,N Current (RMS),A,34.1
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,60.1
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,73.2
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,50.2
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.93
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,62.1
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.68
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,11.1
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
902455,Allington Gdns. North Boston,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,14.33
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.7
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.52
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,N Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,76.7
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,47.4
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.98
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,58.4
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.13
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,11.2
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
902455,Allington Gdns. North Boston,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.61
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,12.86
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.75
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.67
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,N Current (RMS),A,34.0
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,72.7
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,52.4
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.89
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,80.8
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.7
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.27
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.0
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,11.4
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.21
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
902455,Allington Gdns. North Boston,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.43
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.84
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,10.07
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.03
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.61
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,N Current (RMS),A,39.1
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,73.8
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L1 Active Power,kW,1.11
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,5.1
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,11.6
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
902455,Allington Gdns. North Boston,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.58
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.93
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,14.84
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.25
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.76
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,N Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,61.6
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,71.1
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,84.2
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.35
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,59.9
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.32
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.81
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.31
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,N Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.7
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,11.7
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
902455,Allington Gdns. North Boston,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.45
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.31
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,13.77
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.28
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.85
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,57.2
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,79.6
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,69.4
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.33
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.52
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.35
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.75
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L1 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,N Current (RMS),A,8.9
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.8
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,12.2
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,11.7
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
902455,Allington Gdns. North Boston,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,12.36
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.9
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.45
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,N Current (RMS),A,31.0
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,51.7
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,69.8
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,71.8
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.19
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,65.1
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.33
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.85
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.29
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,N Current (RMS),A,5.2
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.1
