Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,11.7
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
902455,Allington Gdns. North Boston,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.09
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.92
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,25.57
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,16.37
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,N Current (RMS),A,59.1
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,50.8
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,105.8
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,67.8
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.24
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.3
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.74
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.02
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.7
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.5
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,11.7
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.67
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
902455,Allington Gdns. North Boston,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.7
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,13.97
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,26.75
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.35
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,N Current (RMS),A,66.9
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,59.5
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,111.7
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,52.1
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.91
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.28
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.3
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.25
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.5
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.0
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,11.8
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.75
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
902455,Allington Gdns. North Boston,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.72
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,19.06
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,22.21
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.64
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,N Current (RMS),A,41.3
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,78.2
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,92.0
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,61.8
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.58
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.82
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,11.9
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.75
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
902455,Allington Gdns. North Boston,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.46
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,11.49
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,21.83
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,17.62
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,N Current (RMS),A,45.3
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,47.9
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,89.9
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,72.9
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.99
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.23
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L1 Active Power,kW,1.0
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.66
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
902455,Allington Gdns. North Boston,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-1.31
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.32
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,11.77
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.73
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.39
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,N Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,49.2
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,76.9
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,79.5
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.06
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.6
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,11.9
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
902455,Allington Gdns. North Boston,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,9.45
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.59
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.31
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,N Current (RMS),A,44.4
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,39.5
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,81.1
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,63.1
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.2
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,69.1
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.1
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.18
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.8
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L1 Active Power,kW,0.92
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.7
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.5
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.67
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
902455,Allington Gdns. North Boston,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.77
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.41
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.21
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,11.54
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.84
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,15.66
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,N Current (RMS),A,31.4
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,48.4
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,65.9
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,65.2
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.39
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.59
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L1 Active Power,kW,0.97
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.8
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.6
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
