Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
902455,Allington Gdns. North Boston,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,12.9
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.03
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.8
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,N Current (RMS),A,30.9
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,54.1
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,71.0
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,69.6
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.38
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.67
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L1 Active Power,kW,0.91
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.1
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
902455,Allington Gdns. North Boston,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.06
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.33
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,13.91
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.73
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.01
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,N Current (RMS),A,27.2
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,57.9
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,65.7
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,59.3
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L1 Active Power,kW,0.84
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.2
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
902455,Allington Gdns. North Boston,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.2
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,14.66
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.91
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.09
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,N Current (RMS),A,28.9
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,62.0
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,67.0
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,54.8
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.61
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,64.3
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.37
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L3 Active Power,kW,0.19
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L2 Active Power,kW,0.65
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L1 Active Power,kW,0.89
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,N Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.4
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
902455,Allington Gdns. North Boston,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,17.87
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.65
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.21
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,N Current (RMS),A,32.3
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,75.2
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,65.9
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,55.8
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.4
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.11
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.29
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L3 Active Power,kW,0.24
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L2 Active Power,kW,0.63
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,N Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.3
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L2 Current (RMS),A,2.9
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.8
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.95
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
902455,Allington Gdns. North Boston,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.88
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,15.79
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.73
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.64
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,N Current (RMS),A,42.7
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,66.0
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,86.8
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,53.3
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.07
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,82.5
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,133.9
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L3 Active Power,kW,0.28
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L2 Active Power,kW,0.69
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L1 Active Power,kW,1.01
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,N Current (RMS),A,3.0
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.4
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.1
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.7
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,12.1
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.65
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
902455,Allington Gdns. North Boston,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,0.09
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.49
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,19.21
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.51
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.98
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,N Current (RMS),A,46.9
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,78.9
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,96.0
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,57.7
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.29
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,58.3
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.6
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.12
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.22
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.25
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L3 Active Power,kW,0.22
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L2 Active Power,kW,0.71
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L1 Active Power,kW,1.39
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,N Current (RMS),A,4.1
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.2
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,feeder,0006,L1 Current (RMS),A,6.4
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.69
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
902455,Allington Gdns. North Boston,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,1.04
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,21.12
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.46
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.67
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,N Current (RMS),A,38.6
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,86.7
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,80.5
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,68.7
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.4
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,59.1
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L3 Reactive Power,kVAR,-0.13
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L2 Reactive Power,kVAR,-0.27
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L1 Reactive Power,kVAR,-0.33
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L3 Active Power,kW,0.2
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L2 Active Power,kW,0.72
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L1 Active Power,kW,1.1
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,N Current (RMS),A,3.4
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L3 Current (RMS),A,1.2
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L2 Current (RMS),A,3.3
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,feeder,0006,L1 Current (RMS),A,4.9
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,12.0
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.38
902455,Allington Gdns. North Boston,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.8
